Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,8.1
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,12.54
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,14.62
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,32.9
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,7.46
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.16
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,51.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.95
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.64
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,41.0,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.17
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.13
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,11.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,10.56
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,13.59
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,16.68
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
110294,Roman Way Id,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.16
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.93
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,41.0,N Current (RMS),A,26.8
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.86
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,10.41
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,7.53
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,17.52
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,45.5
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,-0.83
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.09
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.83
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,41.0,N Current (RMS),A,37.8
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.31
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.4
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,32.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.58
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,11.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,7.81
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,4.5
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,21.03
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,63.1
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,-0.51
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.37
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.16
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,41.0,N Current (RMS),A,34.0
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.98
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.13
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,21.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,11.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,6.71
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,5.19
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,21.98
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,62.6
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.68
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,51.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.95
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,41.0,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,21.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,6.4
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,5.9
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,16.15
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,42.5
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.84
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.68
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,41.0,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.21
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,21.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,11.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,8.92
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,6.17
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,18.89
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,50.2
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.96
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.19
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.6
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,41.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,21.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,11.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,7.07
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,5.46
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,14.84
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,41.2
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,51.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.4
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,41.0,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.35
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.61
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,11.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,7.92
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,5.43
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,16.81
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,44.6
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,51.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.64
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.54
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.47
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,41.0,N Current (RMS),A,32.9
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.25
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
