Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,11.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,9.77
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,21.2
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,61.9
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.31
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.67
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,41.0,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.48
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.73
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,11.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,9.03
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,3.57
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,21.96
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,65.1
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.14
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.35
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,41.0,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.67
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,11.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,7.61
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,6.67
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,19.38
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,51.5
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.03
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.84
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,41.0,N Current (RMS),A,44.1
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.1
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,21.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,11.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,8.61
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,6.5
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,21.79
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,57.5
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.41
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.07
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,41.0,N Current (RMS),A,39.6
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.2
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.12
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,8.32
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,8.11
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,21.87
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,55.5
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.33
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.55
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.7
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,41.0,N Current (RMS),A,33.7
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.11
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.18
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,32.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,39.7
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,21.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,8.94
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,7.12
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,24.57
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,65.1
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.71
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.87
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.14
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.63
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,41.0,N Current (RMS),A,32.1
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.16
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.95
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,32.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,21.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,14.13
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,7.96
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,23.3
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,58.4
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,1.19
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.88
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.58
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.52
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.33
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.86
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,41.0,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.11
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.57
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,32.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.26
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,21.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,11.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,18.74
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,7.2
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,23.82
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,63.6
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.97
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.34
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.33
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.87
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,41.0,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.83
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.69
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,32.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,21.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,11.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,15.36
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,6.13
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,22.48
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,60.0
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.66
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.96
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.99
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,51.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.72
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,41.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
