Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.75
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.3
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,32.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,11.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,13.54
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,7.27
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,21.2
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,53.1
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.89
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.29
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.7
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,51.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.17
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.68
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,41.0,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.86
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.86
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,32.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.03
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,11.0,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,17.32
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,10.13
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,24.03
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,55.0
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
110294,Roman Way Id,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.4
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,8.08
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,51.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.16
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,41.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.86
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,11.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,12.65
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,8.19
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,19.72
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,45.3
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
110294,Roman Way Id,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,4.99
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.96
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,51.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.32
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.18
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,41.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.7
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,21.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,11.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,17.94
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,9.76
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,18.78
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,45.6
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,4.42
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.46
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.74
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,41.0,N Current (RMS),A,28.7
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.36
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,11.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,16.48
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,10.11
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,19.63
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,42.6
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
110294,Roman Way Id,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.71
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.01
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.01
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,41.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.85
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.6
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,11.0,N Current (RMS),A,24.8
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,13.36
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,10.96
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,16.84
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,36.7
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
110294,Roman Way Id,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.19
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.13
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.65
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.86
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,41.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.61
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.47
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,32.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,10.53
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,11.97
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,20.18
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,41.2
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
110294,Roman Way Id,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.85
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.53
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,51.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.32
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,41.0,N Current (RMS),A,22.2
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.95
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.79
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,11.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,13.5
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,14.59
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,18.15
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,34.0
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
110294,Roman Way Id,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,9.6
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,51.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.17
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.91
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.24
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.15
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,32.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,11.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,12.45
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,14.18
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,20.12
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
110294,Roman Way Id,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.38
