Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,7.89
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,51.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.8
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.74
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.4
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.62
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.63
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,10.38
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,7.79
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,17.99
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,38.9
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,7.38
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,51.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.12
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,32.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.65
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,11.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,10.85
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,8.84
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,20.39
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,42.0
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.21
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.64
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.64
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.9
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,32.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.79
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.86
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,13.08
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,7.83
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,15.4
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,37.8
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.47
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.76
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.79
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,10.54
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,7.68
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,12.16
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
110294,Roman Way Id,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.84
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,32.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.87
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.48
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.66
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,7.51
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,9.35
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,11.11
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
110294,Roman Way Id,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,32.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,21.0,N Current (RMS),A,2.6
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,11.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,7.22
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,10.17
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,11.59
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,25.9
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.78
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,41.0,N Current (RMS),A,34.5
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.33
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,21.0,N Current (RMS),A,2.6
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.39
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,5.84
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,6.1
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,17.73
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,47.7
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.85
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,8.9
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,6.53
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,10.57
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,26.6
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,51.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.21
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,41.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.24
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,32.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.41
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.63
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,11.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
