Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,7.39
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,9.54
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,14.65
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,32.4
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
110294,Roman Way Id,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.89
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.83
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.78
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,6.17
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,9.84
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,9.21
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.56
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,41.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.55
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,11.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,6.63
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,12.19
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,10.5
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.45
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.05
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,41.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.96
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,11.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,9.08
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,9.77
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,51.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,5.86
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,11.0,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,8.33
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,9.91
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,9.73
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
110294,Roman Way Id,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,32.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,11.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,6.19
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,7.45
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,15.12
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.0
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,32.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,6.37
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,6.34
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,12.57
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,30.7
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.49
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.9
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.29
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.68
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,11.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,9.5
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,5.66
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,13.1
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,31.7
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,7.34
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,5.67
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,11.4
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.63
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.07
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,21.0,N Current (RMS),A,4.7
