Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,7.89
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,6.11
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,11.61
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.53
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,11.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,8.04
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,6.46
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,11.32
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.67
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.16
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,11.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,8.83
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,6.44
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,11.74
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,28.9
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.97
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,41.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.82
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,11.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,7.79
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,6.21
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.89
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,28.6
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,51.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.14
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,41.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,11.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,8.21
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,6.19
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,11.68
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,28.7
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.75
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,32.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,8.52
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,6.17
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,11.69
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,28.6
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.49
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.26
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.22
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.89
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,11.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,7.26
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,6.01
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,13.72
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.58
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.5
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,11.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,7.8
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,5.99
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,15.44
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,41.1
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.7
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.52
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.39
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.38
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,11.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,7.78
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,8.2
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,15.05
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
110294,Roman Way Id,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.03
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
