Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.11
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,11.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,7.89
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,7.56
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,14.13
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,33.0
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.75
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.51
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,41.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,11.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,8.15
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,6.18
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,15.85
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,42.1
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.75
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.54
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,32.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.05
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,11.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,7.7
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,6.4
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,17.37
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,47.6
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.7
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,32.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.23
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,11.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,8.96
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,7.32
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,14.88
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,36.2
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.93
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,8.23
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,6.75
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,14.64
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,37.1
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.21
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,41.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.36
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.37
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,11.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,8.08
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,7.36
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,14.85
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,36.0
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
110294,Roman Way Id,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.79
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,11.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,8.72
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,5.7
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,14.22
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,39.3
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,51.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.71
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.69
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,9.26
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,6.21
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,12.09
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,30.9
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.69
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.53
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,11.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,8.59
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,7.81
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,11.84
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,25.9
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-09 01:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-09 01:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-09 01:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-09 01:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-09 01:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
