Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,8.47
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,9.69
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,12.78
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
110294,Roman Way Id,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.15
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.3
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,8.95
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,7.72
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,13.96
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,33.2
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.98
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.23
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.46
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,11.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,14.42
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,8.34
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,14.05
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,39.1
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
110294,Roman Way Id,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,51.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.28
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.8
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,41.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.85
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,12.65
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,8.24
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,13.33
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.8
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.68
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,11.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,12.67
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,10.81
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,13.58
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,27.4
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
110294,Roman Way Id,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.94
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.65
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,41.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,32.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,11.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,9.72
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,11.06
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,13.46
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
110294,Roman Way Id,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.06
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.11
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.68
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,11.0,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,9.48
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,11.11
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,16.54
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,38.2
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
110294,Roman Way Id,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.97
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.08
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.7
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.41
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,11.0,N Current (RMS),A,37.2
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,9.65
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,12.84
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,21.86
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,52.3
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
110294,Roman Way Id,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.9
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.98
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.03
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.41
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,41.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.07
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,32.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,11.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,13.15
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,13.58
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,14.23
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.39
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.95
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.89
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.91
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,41.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.66
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,21.0,N Current (RMS),A,7.3
