Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,11.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,15.08
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,10.14
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,15.08
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,35.3
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
110294,Roman Way Id,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.06
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.89
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.21
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,11.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,10.59
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,10.4
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,14.58
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
110294,Roman Way Id,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.91
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.41
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.7
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.18
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,11.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,11.41
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,10.68
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,15.27
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,32.2
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
110294,Roman Way Id,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.5
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,5.74
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.93
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.24
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,12.34
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,15.5
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,16.26
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
110294,Roman Way Id,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.03
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.17
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.91
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.44
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,41.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.12
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.08
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,11.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,14.58
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,18.17
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,16.06
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
110294,Roman Way Id,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.51
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.57
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,6.46
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.49
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,41.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,6.9
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.1
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,32.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,18.3
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,17.07
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,18.11
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,32.3
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
110294,Roman Way Id,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.31
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.37
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.69
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.79
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,41.0,N Current (RMS),A,21.1
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,7.0
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.96
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,32.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,18.79
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,14.84
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,17.93
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,36.4
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
110294,Roman Way Id,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.76
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.89
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.52
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.48
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,41.0,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.7
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,7.18
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.33
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,32.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,18.3
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,17.17
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,22.51
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,35.3
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
110294,Roman Way Id,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,4.96
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.65
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.42
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.29
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.58
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.28
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,41.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,6.98
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,32.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.07
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,20.42
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,17.03
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,20.58
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,37.5
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
110294,Roman Way Id,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.82
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.59
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.55
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.04
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,41.0,N Current (RMS),A,23.9
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,43.1
