Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.04
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.52
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,32.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.93
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.82
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.56
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,11.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,16.43
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,18.4
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,21.49
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,35.4
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
110294,Roman Way Id,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.33
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.67
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.62
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,41.0,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.7
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.06
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.16
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.76
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,11.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,15.67
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,15.23
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,23.57
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,41.3
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
110294,Roman Way Id,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,102.3
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.41
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.18
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,51.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.93
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.15
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.86
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,41.0,N Current (RMS),A,31.7
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.67
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.26
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.69
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,5.26
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,11.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,17.44
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,16.39
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,24.76
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,44.1
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
110294,Roman Way Id,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.8
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.74
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.41
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.33
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.53
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,41.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.79
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,32.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.35
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,21.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.2
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.26
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,23.7
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,17.98
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,20.1
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,41.8
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
110294,Roman Way Id,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,4.64
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.81
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.84
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,41.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.55
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.43
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.69
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.0
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,5.36
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,11.0,N Current (RMS),A,25.3
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,25.24
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,17.9
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,21.63
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,45.2
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
110294,Roman Way Id,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.25
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.13
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.37
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,41.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.75
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.79
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,11.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,15.93
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,16.48
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,18.46
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,32.2
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
110294,Roman Way Id,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.47
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.39
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.34
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.2
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.18
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.75
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.84
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,11.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,12.02
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,16.55
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,16.81
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,32.0
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
110294,Roman Way Id,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.2
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.13
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,41.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,9.09
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.81
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.86
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,11.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,19.48
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,13.88
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,21.04
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,40.3
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
110294,Roman Way Id,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.6
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.21
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.63
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,41.0,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.91
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,32.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.26
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,11.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,12.59
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,12.81
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,22.4
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,48.0
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
110294,Roman Way Id,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
