Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.79
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.28
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,41.0,N Current (RMS),A,21.1
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.63
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.37
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,32.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.58
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,11.06
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,14.39
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,19.11
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,40.4
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.29
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,41.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.43
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.66
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.46
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,11.0,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,12.48
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,12.29
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,23.99
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,58.5
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.06
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,41.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.88
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.34
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.56
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.76
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,11.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,10.53
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,14.51
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,21.61
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,46.1
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.83
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.36
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.93
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,41.0,N Current (RMS),A,21.7
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.75
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.13
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,32.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.74
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,11.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,13.79
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,17.81
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,19.75
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,37.4
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
110294,Roman Way Id,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.96
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.21
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.09
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.07
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.56
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,11.0,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,13.19
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,16.11
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,18.43
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,36.0
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
110294,Roman Way Id,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.23
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.65
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,41.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.46
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.55
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.0
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,21.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,11.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,15.36
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,16.63
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,16.83
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
110294,Roman Way Id,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.89
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.93
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,41.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.5
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.68
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.72
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,21.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,14.33
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,15.05
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,17.44
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
110294,Roman Way Id,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.4
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,41.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.09
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.48
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,17.83
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,13.02
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,13.8
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,34.3
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
110294,Roman Way Id,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.04
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.32
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,41.0,N Current (RMS),A,28.9
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.82
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.3
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.49
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,11.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
