Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,16.43
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,12.97
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,20.81
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,40.2
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
110294,Roman Way Id,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.3
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,41.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,21.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.51
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.39
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,11.0,N Current (RMS),A,24.0
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,17.02
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,13.08
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,14.88
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
110294,Roman Way Id,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.96
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,51.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.01
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.12
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,41.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.8
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,9.3
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,11.0,N Current (RMS),A,30.3
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,19.0
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,10.9
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,16.4
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,42.6
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
110294,Roman Way Id,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.31
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,51.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.36
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,41.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.05
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.0
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.88
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,11.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,14.85
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,8.87
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,17.26
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,44.0
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
110294,Roman Way Id,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.65
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.38
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.27
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,41.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.79
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.44
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.59
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.07
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,11.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,14.89
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,7.87
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,17.94
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,43.3
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
110294,Roman Way Id,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.05
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,41.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.51
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.69
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.02
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.18
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,11.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,12.19
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,11.59
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,21.92
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,45.9
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
110294,Roman Way Id,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.84
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.52
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,41.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.74
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.66
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,12.18
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,10.24
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,20.8
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,44.2
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
110294,Roman Way Id,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.85
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.77
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.71
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.0
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.13
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.93
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,41.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.85
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.14
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.58
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,15.37
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,12.75
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,20.26
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,36.1
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.58
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.82
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.7
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.74
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,41.0,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.16
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.79
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,21.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,15.67
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,10.48
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,22.91
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,47.1
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
110294,Roman Way Id,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,98.3
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.09
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.01
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.24
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.85
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,41.0,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.53
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.98
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,32.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
