Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,21.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.42
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,11.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,16.14
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,12.72
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,23.38
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,48.6
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
110294,Roman Way Id,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.87
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.97
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.72
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.63
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.26
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,41.0,N Current (RMS),A,34.7
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.0
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.51
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,11.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,13.66
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,9.16
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,26.17
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,62.3
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.62
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.51
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.6
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,41.0,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.89
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.92
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,11.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,14.57
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,7.39
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,23.42
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,57.8
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.31
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.59
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.0
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,41.0,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.19
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,32.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,8.24
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.93
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,11.0,N Current (RMS),A,29.5
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,20.41
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,7.78
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,13.57
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,51.7
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
110294,Roman Way Id,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.61
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.87
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,41.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.5
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,8.01
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,11.0,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,13.22
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,12.72
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,12.55
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
110294,Roman Way Id,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.86
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.35
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,41.0,N Current (RMS),A,21.6
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.79
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,11.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,10.3
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,10.73
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,15.08
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
110294,Roman Way Id,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,51.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.33
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.01
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.22
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,41.0,N Current (RMS),A,25.9
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.94
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.68
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,11.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,8.96
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,8.32
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,16.8
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,36.6
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.32
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.55
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,41.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.38
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.63
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.76
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,6.13
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,11.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,12.25
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,9.62
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,13.28
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,33.0
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
110294,Roman Way Id,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.66
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.26
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.41
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,41.0,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.47
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.72
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,6.39
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,11.0,N Current (RMS),A,24.6
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,9.31
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,8.27
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,13.69
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,34.9
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.78
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,51.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.47
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.03
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,41.0,N Current (RMS),A,29.6
