Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,11.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,10.24
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,4.54
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,14.36
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,42.4
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.19
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-5.09
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.75
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,41.0,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.06
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,11.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,12.82
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,14.52
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,50.6
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.69
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.59
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.69
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,41.0,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.1
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,11.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,12.12
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,3.84
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,13.27
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.09
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.19
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.3
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,41.0,N Current (RMS),A,32.1
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.11
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.35
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,11.0,N Current (RMS),A,19.1
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,15.47
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,6.6
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,16.1
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,44.5
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,51.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.4
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.77
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,41.0,N Current (RMS),A,36.6
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,7.98
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,5.89
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,15.59
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,42.6
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.85
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.69
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,41.0,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.85
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,8.31
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,5.59
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,16.02
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,43.1
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.79
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.12
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,41.0,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.88
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,7.39
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,6.08
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,15.61
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,41.5
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.13
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.01
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.88
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,41.0,N Current (RMS),A,34.4
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.92
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.52
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,8.46
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,4.93
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,17.46
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,48.0
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-0.78
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.02
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.48
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,41.0,N Current (RMS),A,35.2
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.12
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.53
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.32
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,11.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,11.72
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,8.69
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,15.98
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,38.4
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
110294,Roman Way Id,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
