Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.48
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-0.68
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.8
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.67
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,41.0,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,11.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,7.8
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,5.55
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,14.5
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,40.9
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
110294,Roman Way Id,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-0.29
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.33
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.53
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.46
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,6.46
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,6.35
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,12.19
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,34.1
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.45
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.15
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.69
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.74
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.82
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,32.0,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,49.6
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,11.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,8.89
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,15.22
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,11.72
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,34.4
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
110294,Roman Way Id,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.21
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.14
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.35
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,41.0,N Current (RMS),A,26.8
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.68
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,6.52
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,11.1
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,14.46
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
110294,Roman Way Id,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.26
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-0.14
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.67
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.01
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,41.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.56
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.93
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,11.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,7.44
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,9.09
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,14.65
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,36.4
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
110294,Roman Way Id,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.66
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.08
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.04
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.36
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,41.0,N Current (RMS),A,29.0
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.5
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,9.55
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,9.04
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,17.86
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,42.9
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
110294,Roman Way Id,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,6.94
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.98
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,51.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.34
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.11
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,41.0,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.47
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.88
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.87
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,21.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,10.61
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,11.44
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,17.58
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,36.9
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
110294,Roman Way Id,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,7.91
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.82
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,51.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.27
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.87
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,41.0,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,5.13
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.17
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.12
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,11.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,12.48
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,13.43
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,18.97
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,33.7
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
110294,Roman Way Id,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,7.4
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,51.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.77
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.18
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,41.0,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.54
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.35
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,21.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,11.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
