Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,10.94
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,12.47
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,17.92
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,7.84
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,51.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.25
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,41.0,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.37
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.97
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,9.61
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,10.87
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,17.51
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,37.5
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
110294,Roman Way Id,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,7.09
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.03
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,51.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.06
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.57
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,41.0,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.62
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,8.53
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,10.67
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,17.57
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,36.0
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.63
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.25
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.66
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,41.0,N Current (RMS),A,33.7
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,32.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.04
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,11.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,6.23
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,10.85
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,16.15
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
110294,Roman Way Id,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.15
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.11
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.02
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.38
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,41.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,6.94
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,11.0,N Current (RMS),A,24.9
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,4.92
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,11.78
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,13.13
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
110294,Roman Way Id,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.67
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.25
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.21
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.76
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.04
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,41.0,N Current (RMS),A,27.3
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.13
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.64
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,11.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,5.84
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,10.94
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,15.45
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,37.6
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.33
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.4
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.38
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.91
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.99
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,41.0,N Current (RMS),A,25.9
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,5.5
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,11.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,6.12
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,12.03
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,14.77
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,33.2
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.12
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.13
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.6
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,41.0,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.11
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,11.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,10.97
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,8.53
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,15.68
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,36.5
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
110294,Roman Way Id,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.07
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,51.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.49
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,41.0,N Current (RMS),A,28.7
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.52
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.67
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,11.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,11.94
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,4.7
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,14.43
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,42.6
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.45
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.95
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.89
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,41.0,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.87
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
