Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.67
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,11.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,7.88
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,6.71
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,18.02
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,54.0
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.51
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.91
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.57
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,41.0,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.48
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.23
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,11.0,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,8.04
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,7.42
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,21.54
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,68.8
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.44
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,41.0,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.37
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,11.0,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,13.35
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,4.96
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,15.09
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,45.0
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.98
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.13
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.6
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,41.0,N Current (RMS),A,35.7
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,6.94
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,6.98
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,18.39
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,52.6
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
110294,Roman Way Id,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,51.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.11
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.12
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,41.0,N Current (RMS),A,31.3
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.87
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,11.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,9.72
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,6.77
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,17.55
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,45.3
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.63
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.48
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.33
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.18
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.31
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,11.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,9.06
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,11.08
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,15.53
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
110294,Roman Way Id,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.91
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.25
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.59
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.23
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,11.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,9.93
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,9.66
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,13.81
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,34.2
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
110294,Roman Way Id,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.76
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.08
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.75
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,41.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.08
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.82
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,21.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,6.21
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.45
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,11.0,N Current (RMS),A,24.8
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,10.01
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,12.58
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,16.93
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,39.2
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.86
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.44
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.14
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.04
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,41.0,N Current (RMS),A,30.6
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.09
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,32.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,7.53
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,5.22
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,18.22
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,54.7
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.64
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.61
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.16
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.12
