Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.54
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.96
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,32.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,21.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,7.75
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,7.66
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,21.02
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,53.6
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.91
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.99
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.7
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,41.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.83
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,32.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,37.4
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.85
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,21.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,8.24
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,10.24
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,20.53
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,50.3
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
110294,Roman Way Id,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.7
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,51.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.34
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,41.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.04
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.09
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,32.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,21.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,11.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,9.03
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,7.28
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,20.85
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,53.9
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.92
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.33
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.23
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.53
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,32.0,N Current (RMS),A,21.6
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,41.5
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,21.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,10.34
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,8.49
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,22.79
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,55.5
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
110294,Roman Way Id,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.08
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.47
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,41.0,N Current (RMS),A,19.2
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.11
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,21.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,11.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,12.01
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,9.99
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,20.12
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,43.9
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.92
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,51.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.87
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,41.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.37
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,32.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.2
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,21.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.6
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,11.0,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,14.5
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,12.69
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,21.82
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,47.5
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.78
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.82
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,51.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.23
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.98
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.04
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,32.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.2
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,21.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,11.32
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,10.9
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,25.39
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,53.4
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
110294,Roman Way Id,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.89
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,51.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.6
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.3
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.8
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,11.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,14.42
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,12.56
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,19.57
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,34.3
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,7.09
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,51.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.99
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,41.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.67
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.81
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.71
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,14.61
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,11.38
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,17.78
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
