Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.79
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,7.59
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,51.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.07
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.29
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.07
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,11.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,12.59
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,10.18
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,19.12
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,36.9
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
110294,Roman Way Id,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,7.42
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,7.66
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,51.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,41.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.72
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.64
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,11.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,11.02
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,14.07
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,20.22
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
110294,Roman Way Id,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.03
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.56
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.56
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.15
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.65
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.14
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,11.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,13.58
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,12.82
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,21.54
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,42.2
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
110294,Roman Way Id,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.67
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.67
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,41.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.41
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.53
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.82
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,21.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,11.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,15.21
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,8.69
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,15.24
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,35.1
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.35
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,13.34
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,6.96
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,12.17
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,35.4
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.26
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.03
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,41.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.1
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.72
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,11.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,10.67
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,12.41
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,12.2
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,25.9
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,51.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.58
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.07
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,41.0,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.52
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.53
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.59
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.7
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,11.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,13.31
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,10.47
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,11.62
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
110294,Roman Way Id,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,5.26
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.9
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.54
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,11.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,12.0
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,9.78
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,12.28
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,31.7
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.74
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.39
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.82
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,32.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.76
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,11.0,N Current (RMS),A,3.9
