Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,8.97
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,7.06
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,10.74
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,28.5
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,10.68
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,51.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,41.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.8
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.36
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,11.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,7.72
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,9.49
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,19.58
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,41.5
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
110294,Roman Way Id,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,11.53
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,51.0,N Current (RMS),A,29.2
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,41.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.88
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.44
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,11.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,9.26
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,10.79
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,20.83
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,41.7
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,11.26
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,51.0,N Current (RMS),A,28.2
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,47.4
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.52
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,41.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.55
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,10.34
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,9.67
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,21.16
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
110294,Roman Way Id,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,11.24
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,51.0,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,47.3
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,41.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.16
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.44
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,11.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,7.24
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,10.41
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,20.53
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,43.7
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
110294,Roman Way Id,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.59
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,51.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,41.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,32.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.81
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,6.98
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,9.72
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,14.68
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.18
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.18
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,41.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.8
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.3
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,11.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,7.33
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,11.53
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,15.87
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,36.1
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
110294,Roman Way Id,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.08
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.39
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,41.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,32.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.51
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.24
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,11.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,9.18
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,10.61
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,9.11
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
110294,Roman Way Id,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,41.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.64
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.85
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,11.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,7.52
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,8.06
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,9.12
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,19.2
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.6
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,41.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
