Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.79
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.79
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,6.67
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,6.17
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,8.27
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.03
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,41.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.28
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.63
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,8.35
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,5.02
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,9.24
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.36
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.51
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,7.98
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,5.49
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,13.35
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,35.4
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.41
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.78
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,32.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,11.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,8.65
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,7.86
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,13.8
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,30.9
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.42
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,32.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.3
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,11.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,9.4
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,7.8
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,15.2
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,39.0
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
110294,Roman Way Id,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.59
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.56
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,32.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,8.62
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,6.15
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,12.04
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,29.7
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,51.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.21
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.67
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.4
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,8.71
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,5.72
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.61
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.65
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,41.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,32.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.29
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.5
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.11
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,11.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,9.23
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,5.48
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,15.7
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,42.5
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.44
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.27
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,11.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,8.89
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,5.45
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,12.14
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,31.8
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.28
110294,Roman Way Id,2023-08-07 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.97
