Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.69
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.65
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,32.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,21.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,11.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,8.58
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,7.51
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,12.18
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
110294,Roman Way Id,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.3
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.48
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.98
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,21.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.78
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,11.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,8.67
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,8.82
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,12.04
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.38
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.76
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,11.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,8.97
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,8.89
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,11.66
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.35
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.41
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,8.94
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,7.78
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,11.93
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.62
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,32.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,11.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,8.39
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,8.8
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,12.27
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.23
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,32.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.25
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.84
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,11.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,9.55
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,9.21
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,12.48
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.33
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.9
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.87
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.3
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,12.77
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,9.82
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,15.65
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
110294,Roman Way Id,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.27
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,51.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,51.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.51
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.86
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.22
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,11.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,12.89
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,7.88
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,18.19
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,43.3
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.51
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,51.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,51.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.52
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,32.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.15
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,11.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
