Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,9.18
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,7.7
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,19.03
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,46.6
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.53
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.82
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,9.51
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,6.73
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,14.48
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,36.7
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.34
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.76
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.98
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,41.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,11.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,9.65
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,6.7
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,14.57
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.43
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,41.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.73
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,32.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,10.96
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,8.16
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,13.04
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,28.5
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.92
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,41.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.08
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.52
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,10.81
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,8.74
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,12.94
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,26.6
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.82
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.19
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,11.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,8.25
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,8.76
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,14.62
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,32.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,11.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,9.68
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,8.64
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,14.71
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,33.7
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.52
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,32.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.71
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,11.0,N Current (RMS),A,34.0
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,16.14
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,9.01
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,13.15
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,42.5
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.88
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.37
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,11.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,12.43
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,9.13
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,13.47
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,30.4
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.21
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,41.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,32.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
