Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,11.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,9.36
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,8.42
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,14.17
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,31.8
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
110294,Roman Way Id,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.78
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,51.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,51.0,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.08
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.1
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,41.0,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,9.6
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,11.43
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,16.19
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,35.4
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,8.14
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,51.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.66
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.46
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,21.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,11.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,10.01
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,15.49
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,15.98
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
110294,Roman Way Id,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.03
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.89
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,11.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,10.45
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,12.11
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,15.15
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
110294,Roman Way Id,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.46
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.3
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.15
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,11.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,11.32
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,10.41
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,14.59
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
110294,Roman Way Id,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.19
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,41.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.36
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,32.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,11.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,13.95
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,10.03
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,15.26
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,34.7
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.3
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.13
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,41.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.99
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,32.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.73
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,11.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,15.82
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,10.14
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,15.47
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,39.6
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.76
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.89
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,41.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.62
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,32.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,11.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,14.9
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,10.29
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,17.79
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,39.9
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
110294,Roman Way Id,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.85
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.77
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.51
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.22
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,32.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.23
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,15.8
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,11.28
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,17.26
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,36.1
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
110294,Roman Way Id,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.04
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.09
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.65
