Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.19
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,8.88
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.73
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.13
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,32.0,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.5
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,11.0,N Current (RMS),A,37.8
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,24.41
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,15.63
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,18.31
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,58.1
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
110294,Roman Way Id,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.18
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.97
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.83
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,32.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,9.31
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,11.0,N Current (RMS),A,38.4
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,24.01
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,12.14
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,20.56
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,62.4
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
110294,Roman Way Id,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.42
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.3
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.54
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.3
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.42
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.9
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,21.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,13.78
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,14.11
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,19.51
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,35.4
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
110294,Roman Way Id,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.34
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.51
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.95
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,4.81
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.13
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,41.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.83
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.33
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,16.66
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,14.12
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,18.57
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
110294,Roman Way Id,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,81.9
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.48
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.51
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,4.66
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.95
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,7.52
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,32.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.86
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,18.22
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,13.41
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,20.54
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,43.3
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,6.21
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.72
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.61
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,41.0,N Current (RMS),A,21.7
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.65
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,32.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.67
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,11.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,17.95
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,15.03
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,18.16
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,38.6
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
110294,Roman Way Id,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.39
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.47
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.98
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.43
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,14.9
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,13.63
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,18.46
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,35.2
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.68
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.33
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.9
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.11
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,41.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,7.0
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.28
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.97
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,32.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,11.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,15.6
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,15.91
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,19.51
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,35.2
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
110294,Roman Way Id,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.91
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,51.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.71
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.93
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.99
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.71
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.08
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,11.0,N Current (RMS),A,28.2
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,19.19
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,17.09
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,19.45
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,37.4
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
