Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
110294,Roman Way Id,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,5.39
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.42
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,51.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.6
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,41.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.84
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.2
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,8.95
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,11.0,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,25.06
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,13.63
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,21.15
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,53.7
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.83
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.75
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.03
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.25
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.19
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,41.0,N Current (RMS),A,20.8
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.94
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.69
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,32.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.93
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,11.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,15.18
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,14.43
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,18.23
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,35.1
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
110294,Roman Way Id,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.21
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.61
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.76
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,41.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.05
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.19
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,32.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,11.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,17.37
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,11.8
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,20.14
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,41.6
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.8
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.52
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.5
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.67
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.75
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.72
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.4
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,32.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.88
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,11.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,18.13
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,12.1
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,25.65
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,47.1
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.81
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.2
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,51.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.71
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,4.71
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.02
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,41.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.57
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.84
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,21.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,11.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,17.96
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,15.36
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,19.28
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,32.3
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,6.57
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.28
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,4.23
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.19
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,41.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.55
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,21.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,13.81
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,16.96
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,20.41
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,31.9
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
110294,Roman Way Id,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,4.95
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.77
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.05
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,41.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.96
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,15.06
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,11.59
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,16.47
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.45
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.29
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.1
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.97
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.03
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.76
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,11.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,13.09
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,12.57
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,18.03
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.75
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.67
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,41.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.89
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.65
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.34
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
