Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,11.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,13.33
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,13.64
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,16.36
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
110294,Roman Way Id,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.87
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,51.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.17
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,41.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.15
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.04
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,32.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,5.25
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,11.0,N Current (RMS),A,19.2
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,13.51
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,17.0
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,15.05
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
110294,Roman Way Id,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.97
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.03
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.81
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,41.0,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.27
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.66
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.6
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,11.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,16.5
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,14.53
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,22.53
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,43.4
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
110294,Roman Way Id,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.86
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.78
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.36
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,41.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.74
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.33
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.25
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,32.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,16.0
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,11.95
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,25.99
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,54.8
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.04
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,41.0,N Current (RMS),A,23.9
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.49
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.18
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,21.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.48
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.02
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,11.0,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,17.19
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,10.34
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,24.42
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,57.3
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
110294,Roman Way Id,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,51.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,5.53
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.03
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,41.0,N Current (RMS),A,17.9
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.72
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.16
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.31
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,11.53
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,14.5
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,19.09
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,35.7
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
110294,Roman Way Id,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,41.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.35
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,11.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,10.92
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,13.12
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,19.3
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,42.4
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
110294,Roman Way Id,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.75
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.58
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,41.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.06
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.13
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,32.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,11.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,11.75
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,15.2
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,20.11
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,37.1
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.95
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.93
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,41.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.46
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.15
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,32.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,21.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.08
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.77
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,11.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,12.13
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,15.65
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,19.75
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,37.1
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
110294,Roman Way Id,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.12
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.2
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.06
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,41.0,N Current (RMS),A,27.1
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.93
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.82
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
