Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,11.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,11.49
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,12.01
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,19.67
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,39.9
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,6.33
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.43
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,51.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.83
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.56
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,41.0,N Current (RMS),A,27.1
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.02
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.21
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.82
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,19.04
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,13.74
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,18.74
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,32.9
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
110294,Roman Way Id,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,6.07
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,51.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.76
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.14
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.78
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,41.0,N Current (RMS),A,34.0
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.87
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.23
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,21.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.37
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.52
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,11.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,12.86
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,15.98
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,24.77
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,50.3
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
110294,Roman Way Id,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.05
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.42
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.67
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,41.0,N Current (RMS),A,28.5
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.06
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,32.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.22
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,21.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.77
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,11.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,17.56
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,11.74
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,29.79
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,64.3
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
110294,Roman Way Id,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.31
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.24
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.94
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,41.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.46
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,21.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,16.61
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,9.44
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,24.56
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,57.1
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.1
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,51.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.38
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.92
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,41.0,N Current (RMS),A,26.6
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.19
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.08
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,21.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.7
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.55
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,17.3
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,8.45
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,24.83
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,60.8
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.91
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,51.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.39
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.65
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,41.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.76
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.3
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.71
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.25
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,11.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,18.37
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,9.45
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,23.34
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,53.9
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
110294,Roman Way Id,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.64
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,8.34
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,51.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.82
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.04
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.79
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,41.0,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.23
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.21
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.9
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.46
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,11.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,17.41
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,10.13
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,24.39
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,51.5
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
110294,Roman Way Id,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,6.86
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,51.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.43
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.07
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.83
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,41.0,N Current (RMS),A,34.2
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,21.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,11.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,11.41
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,6.25
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,21.69
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,53.6
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.71
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
