Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.36
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.44
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.38
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,41.0,N Current (RMS),A,37.6
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,32.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,11.57
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,5.19
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,18.67
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,49.6
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.09
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.12
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.74
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.36
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.3
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.84
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,11.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,11.5
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,15.24
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,14.91
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
110294,Roman Way Id,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.43
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,41.0,N Current (RMS),A,25.7
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,9.41
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,7.64
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,14.67
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,34.0
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.98
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.8
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.82
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,41.0,N Current (RMS),A,32.3
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,32.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,10.21
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,4.71
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,15.44
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,42.0
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.08
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.12
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.99
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.21
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,41.0,N Current (RMS),A,30.9
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,8.8
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,4.99
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,16.5
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,44.4
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.06
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,41.0,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.16
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,11.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,8.15
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,6.18
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,13.55
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,37.6
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.07
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.55
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.16
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,41.0,N Current (RMS),A,24.6
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.12
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.4
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,32.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,9.08
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,11.0,N Current (RMS),A,40.0
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,9.21
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,16.51
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,14.52
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,40.5
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
110294,Roman Way Id,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.17
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.61
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.22
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,41.0,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.27
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,11.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,8.95
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,5.07
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,13.53
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,39.1
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.43
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.03
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,41.0,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.9
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.73
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,11.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,7.89
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,3.37
