Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,15.86
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,47.6
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.03
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.51
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,41.0,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,11.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,7.56
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,13.49
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,38.8
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.96
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.21
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,41.0,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.45
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,9.48
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,7.29
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,14.59
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,36.0
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
110294,Roman Way Id,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.39
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.21
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.7
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,41.0,N Current (RMS),A,28.9
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.33
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.9
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,11.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,8.76
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,8.6
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,15.15
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,36.8
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
110294,Roman Way Id,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.82
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.58
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,41.0,N Current (RMS),A,30.9
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.64
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.32
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.36
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,32.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.71
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,11.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,8.32
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,11.54
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,16.78
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,38.8
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
110294,Roman Way Id,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.71
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.66
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.56
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.29
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.76
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.9
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,21.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,11.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,11.41
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,12.33
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,17.76
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,36.6
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.0
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.89
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,41.0,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.39
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.96
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,21.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,11.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,12.3
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,6.01
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,18.7
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,49.2
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,51.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.62
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.22
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.02
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,41.0,N Current (RMS),A,32.9
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.83
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.77
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,32.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,21.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,14.25
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,3.2
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,16.58
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,54.5
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.42
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,51.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.62
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.86
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,41.0,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.03
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,21.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,11.66
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,4.44
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,19.25
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,55.4
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,6.9
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,51.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.79
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,41.0,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,21.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
