Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,8.69
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,4.62
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,22.1
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,60.6
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.31
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,51.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.12
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.41
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,41.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.26
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,11.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,11.27
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,6.32
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,18.61
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,46.6
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.85
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,51.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.47
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.15
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,41.0,N Current (RMS),A,22.2
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.66
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,32.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.55
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.2
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,10.73
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,8.54
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,21.2
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,48.7
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
110294,Roman Way Id,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.88
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.79
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,41.0,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,21.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.17
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,11.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,13.28
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,7.26
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,15.54
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,43.8
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.77
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.94
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.76
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,41.0,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.48
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.5
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,21.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,11.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,12.99
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,4.71
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,13.99
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,45.1
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.6
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.89
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.15
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,41.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.18
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.12
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,21.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,15.43
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,7.06
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,12.8
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,39.0
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.56
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,51.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.06
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.35
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.64
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,41.0,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.96
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,32.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.87
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,11.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,14.92
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,7.09
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,14.59
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,45.1
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.05
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.64
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,51.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.16
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.96
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,41.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.12
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,32.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.15
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,11.0,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,11.86
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,9.63
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,19.82
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,52.4
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
110294,Roman Way Id,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.24
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.98
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.71
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.64
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,41.0,N Current (RMS),A,27.3
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,6.03
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,32.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.36
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,11.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,10.97
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,8.07
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,20.07
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,54.7
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
110294,Roman Way Id,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.52
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.32
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.64
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,41.0,N Current (RMS),A,32.3
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.83
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,32.0,N Current (RMS),A,14.2
