Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.46
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.91
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,11.0,N Current (RMS),A,27.4
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,18.12
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,5.69
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,17.87
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,59.3
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.89
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.95
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.79
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.48
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.64
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,41.0,N Current (RMS),A,53.7
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,54.3
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.84
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,10.1
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,11.0,N Current (RMS),A,33.8
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,19.02
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,4.43
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,23.3
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,70.5
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.21
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.11
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,41.0,N Current (RMS),A,39.7
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.36
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.88
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,11.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,13.23
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,17.82
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,58.5
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.74
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.33
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,41.0,N Current (RMS),A,44.5
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.87
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,32.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.7
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,21.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,10.53
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,3.59
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,20.85
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,60.4
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.45
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.12
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.34
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,41.0,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,21.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,11.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,10.98
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,17.45
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,53.9
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.44
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,51.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.74
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.56
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,41.0,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.89
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,21.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,11.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,10.61
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,5.93
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,20.44
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,53.6
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.94
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.85
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.43
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,41.0,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.04
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.89
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.54
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,11.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,10.32
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,6.7
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,19.11
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,46.7
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.28
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.46
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.82
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,41.0,N Current (RMS),A,31.8
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.38
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,21.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,11.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,9.44
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,4.73
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,13.71
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,40.7
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.31
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.67
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,41.0,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.53
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.03
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,9.53
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,5.04
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,14.64
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,45.8
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
