Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.56
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.6
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,41.0,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.32
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.09
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,21.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,12.54
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,5.0
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,12.71
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,42.2
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.86
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.7
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.19
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,41.0,N Current (RMS),A,22.2
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.53
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.8
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,32.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,11.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,10.82
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,5.88
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,13.94
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,39.4
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,32.1
110294,Roman Way Id,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.7
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,41.0,N Current (RMS),A,24.5
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,7.02
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.86
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,32.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,21.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,11.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,12.39
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,6.63
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,16.9
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,42.7
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.37
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,51.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.55
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,41.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.59
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,32.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.37
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,11.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,13.26
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,6.39
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,20.97
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,56.2
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.26
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,51.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.05
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.0
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.4
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.44
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.12
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.84
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.52
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,11.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,13.79
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,8.59
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,18.5
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,45.1
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,8.58
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,51.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.2
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.93
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,41.0,N Current (RMS),A,20.1
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.32
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.05
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,21.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.14
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.67
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,11.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,14.11
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,8.56
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,18.88
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,44.9
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.08
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.4
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,41.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.86
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.09
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,21.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,8.09
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.64
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,11.0,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,15.86
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,8.57
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,17.25
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,41.9
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
110294,Roman Way Id,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.44
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,41.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.94
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.82
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,11.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,14.32
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,8.7
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,14.96
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,36.9
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
110294,Roman Way Id,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.19
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.09
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,6.99
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.15
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.84
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,32.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,11.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
