Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,16.05
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,9.14
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,16.98
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,39.2
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.84
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.31
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,41.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.63
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.18
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.32
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,32.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,21.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,11.62
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,8.73
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,23.95
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,54.0
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,7.89
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,51.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.13
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,41.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.87
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.63
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,32.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,11.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,12.41
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,7.83
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,25.41
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,58.0
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
110294,Roman Way Id,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.12
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.91
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,51.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.1
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.76
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.3
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.28
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,32.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,11.03
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,7.2
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,22.04
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,52.6
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,6.8
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,51.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,41.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.86
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.12
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,32.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,11.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,12.33
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,6.72
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,20.7
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,49.2
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,7.34
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,51.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.37
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.16
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,41.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.37
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.29
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,32.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,13.82
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,7.9
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,23.29
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,54.1
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.87
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,51.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.4
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.73
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,41.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.43
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.24
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,32.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.45
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.15
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,11.0,N Current (RMS),A,23.1
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,11.99
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,10.45
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,24.5
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,57.5
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.08
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,51.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.13
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,41.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.41
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,32.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,11.0,N Current (RMS),A,2.1
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,9.63
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,7.26
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,17.28
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,37.4
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.38
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,8.86
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,51.0,N Current (RMS),A,18.8
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.96
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,21.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,11.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,9.79
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,7.49
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,20.34
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,45.1
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.05
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.19
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.96
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,41.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.98
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.9
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,32.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
