Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,11.0,N Current (RMS),A,2.5
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,10.38
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,9.93
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,16.92
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.59
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,41.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.21
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.65
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.52
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,32.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,21.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,11.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,8.87
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,11.02
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,21.67
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,48.2
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
110294,Roman Way Id,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.2
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.68
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,11.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,10.88
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,8.22
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,14.22
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,29.9
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.23
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,51.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.47
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.27
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,41.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.61
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,21.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.76
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,10.08
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,7.77
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,13.38
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,29.8
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.19
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,41.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.22
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.66
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,11.76
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,7.57
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,11.49
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,34.5
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.94
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,41.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.95
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.52
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,32.0,N Current (RMS),A,20.9
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,10.97
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,6.88
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,17.64
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,44.1
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
110294,Roman Way Id,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.66
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.34
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.05
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.92
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,32.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,39.6
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.31
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.89
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,21.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,8.62
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,11.9
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,16.58
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,43.0
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
110294,Roman Way Id,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.11
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,41.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.23
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,10.44
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,11.0,N Current (RMS),A,35.6
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,17.47
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,6.97
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,12.09
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,48.8
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.55
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.95
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,41.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,11.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,8.3
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,7.55
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,12.13
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.99
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,41.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.4
