Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,11.0,N Current (RMS),A,2.1
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,6.67
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,5.85
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,10.66
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,41.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.39
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,32.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.37
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.57
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,11.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,7.53
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,8.72
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,10.25
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
110294,Roman Way Id,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.98
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,41.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,6.31
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,9.25
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,9.33
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.6
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.83
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,41.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.92
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.64
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,11.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,6.89
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,9.4
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,9.92
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
110294,Roman Way Id,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.81
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.77
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.74
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.7
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,6.35
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,7.65
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,10.97
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.08
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,41.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.7
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,11.0,N Current (RMS),A,1.8
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,6.79
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,6.17
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,10.65
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,32.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.78
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,11.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,9.0
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,5.92
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,11.29
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,28.1
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.14
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.03
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,41.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,11.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,10.78
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,7.06
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,12.88
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,51.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.71
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.22
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,11.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,7.75
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,6.65
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.58
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
110294,Roman Way Id,2023-08-11 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-11 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-11 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-11 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-11 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-11 03:50:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
