Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-11 01:00:00+00:00,feeder,11.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,9.89
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,7.19
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,12.8
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.27
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,11.77
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,8.23
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,13.52
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,29.7
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
110294,Roman Way Id,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.87
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.52
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.74
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,41.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.64
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.12
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.22
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,11.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,14.29
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,10.32
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,16.09
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
110294,Roman Way Id,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.0
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.72
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.37
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,11.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,10.49
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,8.52
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,16.27
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,35.7
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.79
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.59
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.28
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,11.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,8.35
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,7.4
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,15.88
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,38.7
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.96
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.85
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.35
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,8.89
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,7.79
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,13.99
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,30.9
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.43
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.94
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.21
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,10.71
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,7.94
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,13.75
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,28.6
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.38
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.15
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,41.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.34
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.27
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,11.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,12.03
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,7.67
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,13.65
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,31.3
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
110294,Roman Way Id,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,51.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.41
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.14
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,41.0,N Current (RMS),A,19.2
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,11.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,10.5
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,8.5
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,13.54
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
110294,Roman Way Id,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.65
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.05
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,41.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,32.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,11.7
