Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,9.28
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,8.87
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,14.87
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,32.9
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.57
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.11
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.7
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,9.97
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,9.78
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,16.25
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.67
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.49
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.08
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.15
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,12.17
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,8.82
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,13.97
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
110294,Roman Way Id,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,51.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,51.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.61
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.15
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.34
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,11.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,12.41
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,9.5
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,14.17
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
110294,Roman Way Id,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.41
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.64
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,41.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.78
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,11.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,9.49
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,11.19
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,14.26
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,26.6
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
110294,Roman Way Id,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.55
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.7
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.37
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,32.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,9.89
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,13.65
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,16.19
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,27.4
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.63
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,51.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.69
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.66
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.48
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.4
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,10.42
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,11.35
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,17.99
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,33.0
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
110294,Roman Way Id,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.59
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.34
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,41.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.19
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,10.34
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,10.61
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,16.53
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,31.3
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
110294,Roman Way Id,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.83
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.63
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.26
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.8
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,41.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,11.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,10.03
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,10.15
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,17.11
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,33.6
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.1
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
