Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.75
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.19
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.07
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,41.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.05
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,11.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,11.06
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,10.72
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,16.48
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
110294,Roman Way Id,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.18
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.68
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.15
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.27
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.49
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.98
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,21.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,11.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,13.93
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,10.53
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,18.7
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,39.9
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
110294,Roman Way Id,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.7
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.53
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,51.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.65
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.19
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.3
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,41.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.96
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,21.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,11.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,16.31
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,9.77
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,16.55
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,41.2
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.94
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.14
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.4
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.99
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,32.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,11.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,12.17
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,14.84
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,16.69
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,29.7
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
110294,Roman Way Id,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.5
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.12
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.11
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,6.79
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.8
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,41.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.17
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.41
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,13.46
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,15.83
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,18.28
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,30.5
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
110294,Roman Way Id,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.21
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.66
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.97
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.38
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.31
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,41.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.86
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.09
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,15.01
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,12.46
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,17.24
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,32.6
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.35
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.04
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,51.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.98
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.48
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.03
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,41.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.01
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,13.04
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,11.06
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,19.36
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,38.5
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
110294,Roman Way Id,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.89
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.9
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.29
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.87
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,41.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,14.07
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,10.7
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,20.19
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,42.3
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
110294,Roman Way Id,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.29
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.95
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.3
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.11
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,41.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.13
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,16.56
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,11.95
