Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,18.75
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,39.4
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.7
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,51.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.55
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.67
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.5
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,41.0,N Current (RMS),A,19.2
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.67
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.31
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.08
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,14.22
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,12.1
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,19.37
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,38.3
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.82
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.55
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,41.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,6.06
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.27
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,32.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,15.02
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,12.24
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,21.69
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,44.0
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
110294,Roman Way Id,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.82
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.98
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.62
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.42
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,32.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.22
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,11.0,N Current (RMS),A,27.4
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,14.32
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,12.96
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,25.85
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,60.0
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
110294,Roman Way Id,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.6
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.48
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.59
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.74
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.42
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.21
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.72
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.05
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.42
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,11.0,N Current (RMS),A,20.7
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,16.38
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,14.08
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,21.48
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,43.2
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
110294,Roman Way Id,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.27
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.46
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.9
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.88
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,41.0,N Current (RMS),A,19.1
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.94
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.53
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.71
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,32.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,32.4
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,11.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,14.86
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,18.12
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,18.55
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,30.5
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
110294,Roman Way Id,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.77
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,41.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,6.2
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.81
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.66
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,32.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,11.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,15.34
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,12.32
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,21.99
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,46.0
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.52
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.58
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.54
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.53
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,32.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,11.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,17.14
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,12.41
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,21.12
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,48.0
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.1
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.19
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,7.27
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.28
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,32.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,15.4
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,13.34
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,15.18
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
110294,Roman Way Id,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.39
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.08
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.61
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,41.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,7.34
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.35
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.44
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,32.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.84
