Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,15.85
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,12.52
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,20.09
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,41.9
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.93
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.58
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.7
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.78
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,32.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.17
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,13.31
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,13.35
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,14.91
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,31.8
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.39
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.89
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.4
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.63
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.96
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,21.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,10.46
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,13.73
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,19.02
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,35.8
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
110294,Roman Way Id,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.26
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,51.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,41.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.14
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.4
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,21.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.61
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,12.37
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,15.8
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,20.97
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,37.3
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
110294,Roman Way Id,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.96
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,51.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.04
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,41.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.71
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.76
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.54
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,21.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.31
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,11.0,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,12.3
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,11.2
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,27.65
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,67.1
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
110294,Roman Way Id,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.15
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.23
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.92
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.12
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.43
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,32.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,11.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,15.09
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,10.75
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,15.69
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.41
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.81
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.68
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,32.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.31
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,15.61
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,12.34
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,14.73
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,32.0
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.96
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.29
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.6
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.3
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.4
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,32.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,38.1
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,11.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,16.61
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,11.66
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,18.08
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,43.0
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
110294,Roman Way Id,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.7
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,5.76
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.31
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,51.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.48
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.58
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,7.24
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.2
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.48
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,32.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.99
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,21.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.27
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,11.0,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,21.45
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,12.37
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,19.59
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,51.7
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.33
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.68
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.04
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.99
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.82
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.39
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.23
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,32.0,N Current (RMS),A,19.6
