Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,8.66
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,11.0,N Current (RMS),A,30.4
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,25.88
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,11.43
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,17.49
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,60.8
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
110294,Roman Way Id,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,4.81
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.12
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,6.92
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.78
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,41.0,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.61
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.99
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.67
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,32.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.64
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,21.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.84
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,11.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,18.26
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,15.33
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,20.09
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,34.5
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
110294,Roman Way Id,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,5.3
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,8.34
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.25
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,51.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,36.0
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.53
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,41.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.78
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.48
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.6
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,32.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,11.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,13.67
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,17.91
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,25.85
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,47.2
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
110294,Roman Way Id,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.72
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.14
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.19
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.82
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.16
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,32.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,35.7
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,11.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,13.4
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,15.11
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,21.78
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,38.4
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
110294,Roman Way Id,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.61
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.49
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,51.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.09
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.08
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.16
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,32.0,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,52.0
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,11.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,11.84
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,17.51
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,28.96
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,55.6
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
110294,Roman Way Id,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,123.9
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,4.07
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,8.33
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,7.79
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,51.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,39.3
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.2
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.2
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,41.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.7
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.61
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,32.0,N Current (RMS),A,25.6
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,42.3
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,14.27
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,23.52
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,27.18
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,42.8
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
110294,Roman Way Id,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,3.84
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.31
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,8.9
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,51.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.54
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.41
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.72
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.11
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,32.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,11.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,13.67
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,14.08
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,25.42
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,46.6
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
110294,Roman Way Id,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.85
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,9.51
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,51.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.33
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,3.78
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.31
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,41.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.56
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,6.57
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,32.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,21.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,11.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,12.56
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,17.17
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,27.98
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,54.3
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
110294,Roman Way Id,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.32
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.96
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.42
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,51.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.98
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.7
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.99
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,41.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.79
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.82
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.02
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.24
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,5.39
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.94
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,11.0,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,16.81
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,19.65
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,26.61
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,48.9
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
110294,Roman Way Id,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.89
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.45
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,21.1
