Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.45
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.14
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,41.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.65
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,32.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,21.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.95
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,11.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,14.16
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,8.95
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,22.37
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,52.1
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.86
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.7
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,51.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.94
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.18
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.83
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,41.0,N Current (RMS),A,35.5
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,32.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.25
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,21.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.21
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,16.54
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,8.36
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,25.26
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,59.6
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,5.32
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,51.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.71
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.71
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.23
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,41.0,N Current (RMS),A,36.4
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,21.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.47
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,19.08
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,18.5
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,62.1
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.15
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,51.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.87
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.46
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.44
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,41.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.26
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.35
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,32.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.96
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.05
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,11.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,15.61
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,9.72
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,13.28
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,37.7
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
110294,Roman Way Id,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.01
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.84
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.51
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,41.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.39
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,21.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.53
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,11.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,13.04
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,6.94
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,15.12
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,40.2
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.34
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.72
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,41.0,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,11.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,13.01
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,6.89
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,16.13
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,42.2
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.62
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.26
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.62
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,41.0,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.15
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,21.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.58
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,13.01
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,5.52
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,17.97
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,53.0
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.32
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,41.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,11.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,9.1
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,7.4
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,16.54
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,44.1
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.94
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.28
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.6
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.14
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,41.0,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.89
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
