Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,10.57
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,4.37
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,18.39
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,53.0
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,51.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.04
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.81
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,41.0,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.29
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,12.89
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,6.69
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,17.12
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,45.7
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.38
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.83
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,4.92
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.1
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,41.0,N Current (RMS),A,37.6
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,11.57
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,7.05
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,19.17
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,49.4
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.9
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.02
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.25
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.53
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.35
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.95
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,41.0,N Current (RMS),A,33.9
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,11.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,11.38
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,6.47
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,19.15
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,49.6
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.39
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.98
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.58
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,41.0,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.31
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,32.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,11.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,10.32
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,6.01
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,19.58
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,52.4
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
110294,Roman Way Id,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.2
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,8.81
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,51.0,N Current (RMS),A,18.4
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.33
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.12
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,41.0,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.38
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.56
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,11.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,7.36
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,24.15
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,69.5
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.03
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,10.88
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,51.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.46
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.47
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.5
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,41.0,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.36
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.99
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,11.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,6.89
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,4.45
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,21.5
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,62.0
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.88
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,10.73
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,51.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.45
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,41.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.64
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,32.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,11.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,8.27
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,9.79
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,23.42
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,55.6
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
110294,Roman Way Id,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.5
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,9.86
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,51.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.35
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,41.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.41
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,32.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.62
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.02
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,11.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,14.24
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,11.68
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,22.65
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
110294,Roman Way Id,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.14
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,12.02
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,51.0,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,52.3
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.56
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.1
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.73
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,41.0,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.95
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.41
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
