Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,8.15
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,8.06
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,22.98
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,54.9
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
110294,Roman Way Id,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.15
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.35
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.92
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,41.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.62
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,11.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,8.31
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,7.37
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,15.14
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,38.8
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.16
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,51.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.44
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,41.0,N Current (RMS),A,32.2
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.42
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.11
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,11.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,9.05
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,4.11
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,18.66
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,55.1
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.28
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.26
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.63
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,41.0,N Current (RMS),A,29.4
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.96
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.41
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,5.06
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,15.23
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,45.2
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,8.08
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.52
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,51.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.7
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.27
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,41.0,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,32.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,5.65
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,8.27
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,15.39
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,40.9
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,9.35
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,51.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,40.4
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.57
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.06
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,41.0,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,11.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,6.98
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,10.72
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,13.01
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,29.8
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
110294,Roman Way Id,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.3
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,6.04
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,51.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.25
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.82
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,41.0,N Current (RMS),A,32.4
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.19
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.87
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,11.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,6.67
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,9.29
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,15.69
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,42.5
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
110294,Roman Way Id,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,10.77
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,51.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.92
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.16
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,41.0,N Current (RMS),A,28.6
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,21.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,11.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,7.43
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,13.84
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,15.08
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
110294,Roman Way Id,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,11.04
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.18
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,51.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,47.0
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.44
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.73
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,41.0,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.07
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,32.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,21.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,11.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,9.04
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,13.59
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,17.28
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,35.7
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
110294,Roman Way Id,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,7.75
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.86
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,51.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.81
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.91
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,41.0,N Current (RMS),A,30.6
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.52
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.98
