Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.55
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.86
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,21.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,11.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,13.26
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,8.89
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,14.16
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,38.5
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
110294,Roman Way Id,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.28
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.47
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.59
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.94
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,41.0,N Current (RMS),A,22.2
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.08
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,21.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.47
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,11.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,14.55
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,8.35
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,15.04
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,40.4
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
110294,Roman Way Id,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.8
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.89
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.34
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.4
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,41.0,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.85
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,21.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.97
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,11.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,16.1
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,11.21
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,17.35
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,38.0
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
110294,Roman Way Id,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,51.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.03
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.07
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,41.0,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.93
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,32.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.83
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,21.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,11.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,14.98
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,6.84
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,16.46
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,47.0
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.33
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,51.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.29
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.25
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.94
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,41.0,N Current (RMS),A,37.6
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.58
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,32.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.43
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,11.0,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,10.39
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,6.44
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,19.59
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,57.6
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.73
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.19
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.22
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,41.0,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.99
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,32.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,21.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,10.65
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,4.73
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,15.81
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,43.4
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.97
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.93
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,51.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.26
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.55
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,41.0,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.53
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.47
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,32.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.32
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,11.0,N Current (RMS),A,20.8
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,14.81
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,6.28
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,14.87
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,43.3
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.66
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.88
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.92
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,41.0,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.1
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,11.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,11.38
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,5.98
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,16.67
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,41.8
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.91
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.93
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.27
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,41.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.3
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.94
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.39
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,32.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,11.0,N Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,9.41
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,9.65
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,15.03
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,31.3
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.41
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,3.9
