Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.43
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.06
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,41.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.56
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.69
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,32.0,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,49.5
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.62
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,11.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,8.35
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,16.33
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,16.96
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,32.9
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
110294,Roman Way Id,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.73
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.44
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.17
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,41.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.73
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,7.31
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,8.2
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,16.17
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,44.9
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.62
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,41.0,N Current (RMS),A,24.7
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.33
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,11.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,8.99
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,10.25
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,14.77
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
110294,Roman Way Id,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.27
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.14
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.58
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,32.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,10.75
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,9.43
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,14.82
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,31.0
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
110294,Roman Way Id,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.41
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.81
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.92
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.72
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.1
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,41.0,N Current (RMS),A,33.9
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.56
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.62
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,21.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,11.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,11.23
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,7.7
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,19.38
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,44.7
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
110294,Roman Way Id,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,7.77
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.12
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,51.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.03
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.87
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.79
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,41.0,N Current (RMS),A,37.9
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.4
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.0
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.27
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,15.02
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,11.15
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,21.76
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,42.5
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
110294,Roman Way Id,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.44
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.29
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.57
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,41.0,N Current (RMS),A,38.8
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.5
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.4
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,11.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,13.24
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,8.95
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,21.15
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,44.6
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
110294,Roman Way Id,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,51.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.99
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.2
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,41.0,N Current (RMS),A,38.7
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.24
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.03
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,13.79
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,9.05
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,20.36
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,46.0
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
110294,Roman Way Id,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,51.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.44
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.92
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.56
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,41.0,N Current (RMS),A,29.8
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.44
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.91
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,11.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
