Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,13.97
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,6.81
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,15.64
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,43.8
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.17
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.58
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,51.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.73
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.27
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.52
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,41.0,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,6.37
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,5.15
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.77
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,32.0,N Current (RMS),A,13.7
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,22.6
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,21.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.48
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,11.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,16.54
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,9.36
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,17.46
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,42.1
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
110294,Roman Way Id,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.43
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.42
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.41
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.34
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.13
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,41.0,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.74
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,21.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,11.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,13.0
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,8.42
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,16.76
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,37.5
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
110294,Roman Way Id,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.84
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.65
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.04
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.66
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.78
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.99
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,21.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,11.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,9.76
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,9.31
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,16.98
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,43.4
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,51.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.1
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,41.0,N Current (RMS),A,18.7
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.46
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,32.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.2
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.86
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,10.49
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,11.82
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,15.49
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.21
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.51
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,51.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.0
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,41.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.57
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,32.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,21.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,8.08
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,11.0,N Current (RMS),A,35.5
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,9.83
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,16.03
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,17.77
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,47.4
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
110294,Roman Way Id,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.35
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.69
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,51.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,51.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,51.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.78
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.12
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,41.0,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.4
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.72
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,32.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.52
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.57
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.83
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,11.0,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,16.01
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,12.0
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,24.26
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,48.3
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
110294,Roman Way Id,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.02
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,51.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,51.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,51.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,51.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.17
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.88
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,41.0,N Current (RMS),A,25.4
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.75
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.56
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,32.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,21.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,14.06
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,11.37
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,24.4
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,47.5
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
110294,Roman Way Id,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.95
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,51.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.24
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.47
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.29
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,41.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.38
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.7
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.83
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.27
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,10.42
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,11.37
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,17.3
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
110294,Roman Way Id,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.36
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,51.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,51.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.12
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.2
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,41.0,N Current (RMS),A,29.0
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.34
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.71
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.57
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,32.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.85
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,21.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
