Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,13.26
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,7.52
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,21.74
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,50.4
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,51.0,L1 Active Power,kW,7.98
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,51.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,51.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,51.0,L1 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.75
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.36
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.57
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,41.0,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.24
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.62
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,21.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,11.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,10.09
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,9.08
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,25.18
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,55.1
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.88
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,51.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,51.0,L1 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.46
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.84
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,41.0,N Current (RMS),A,22.0
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.15
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.14
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.89
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,32.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,9.71
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,12.51
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,25.08
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,51.0
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.06
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,51.0,L1 Active Power,kW,5.33
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,51.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,51.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.19
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,41.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.79
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.26
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,4.04
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,32.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.67
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,11.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,9.19
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,12.46
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,18.5
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,38.7
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
110294,Roman Way Id,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.47
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.01
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.44
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,41.0,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.97
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.07
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,5.29
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,11.0,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,9.83
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,12.89
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,19.6
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,39.8
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
110294,Roman Way Id,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.68
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,51.0,L1 Active Power,kW,5.73
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,51.0,L1 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.48
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.54
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.49
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,32.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,10.82
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.65
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,11.0,N Current (RMS),A,40.8
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110294,Roman Way Id,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,9.9
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,20.88
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,23.1
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,48.2
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
110294,Roman Way Id,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.13
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.54
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,51.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.81
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.63
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,41.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,32.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.87
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,10.8
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.74
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,11.0,N Current (RMS),A,39.3
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110294,Roman Way Id,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,10.05
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,18.56
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,16.12
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
110294,Roman Way Id,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.29
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,51.0,L1 Active Power,kW,6.28
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,51.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,51.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.48
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,32.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.71
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,11.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,6.99
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,11.68
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,15.46
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,32.3
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
110294,Roman Way Id,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.18
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.11
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,51.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.26
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.36
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,32.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.71
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,8.81
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,9.77
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,11.12
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
110294,Roman Way Id,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.45
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,51.0,L2 Active Power,kW,4.46
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,51.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.35
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,41.0,N Current (RMS),A,14.3
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
