Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.12
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,32.0,N Current (RMS),A,12.3
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.75
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,9.14
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,10.14
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,10.38
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,20.7
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
110294,Roman Way Id,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,51.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,51.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.0
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,41.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.22
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,32.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.2
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.72
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,11.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,5.92
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,12.9
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,15.81
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,35.2
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
110294,Roman Way Id,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.33
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.73
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.36
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,32.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,24.9
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,8.5
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,7.35
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,17.93
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,43.3
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,51.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,51.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.47
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,41.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.61
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,11.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,7.57
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,7.26
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,13.76
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,51.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.06
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,41.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.54
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,11.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,6.69
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,7.25
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,12.16
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,30.1
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,51.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.83
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.76
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,41.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,32.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.48
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,11.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110294,Roman Way Id,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,6.08
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,12.4
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,12.05
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
110294,Roman Way Id,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.89
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,41.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,21.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,6.86
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.9
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,11.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,8.35
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,13.91
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,12.22
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,26.8
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
110294,Roman Way Id,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.0
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,41.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.84
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.47
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.44
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.8
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,11.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,10.02
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,10.1
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,12.13
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.01
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.92
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,41.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.02
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,11.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,6.28
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,7.39
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,13.12
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
110294,Roman Way Id,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,51.0,N Current (RMS),A,6.7
