Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.71
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,11.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,6.41
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,6.44
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,13.95
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,36.5
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
110294,Roman Way Id,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.64
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.36
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.51
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,32.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.17
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,11.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,8.41
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,6.66
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,15.14
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,38.7
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.34
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.65
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.27
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,32.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.52
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.5
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.04
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,11.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,7.81
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,6.39
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,15.68
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,41.5
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.75
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.46
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,41.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.6
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,7.91
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,6.47
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,12.05
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,28.8
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.81
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,7.99
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,7.43
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,12.76
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.48
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.11
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.15
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,11.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,7.91
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,6.62
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,12.69
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,30.4
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
110294,Roman Way Id,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.59
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.06
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,8.1
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,6.38
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,12.01
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.68
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.4
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,11.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,8.36
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,6.51
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,12.09
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.61
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
