Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,8.37
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,6.73
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,11.42
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,28.5
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
110294,Roman Way Id,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,51.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.64
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.36
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,11.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,8.14
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,6.49
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,11.37
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,28.1
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
110294,Roman Way Id,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.65
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.96
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.31
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,11.0,N Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,8.2
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,6.8
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,12.44
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.23
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.22
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,11.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,8.44
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,7.02
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,14.53
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.11
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,41.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.87
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.06
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,11.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,8.4
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,8.92
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,15.45
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,33.3
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
110294,Roman Way Id,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.78
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,8.58
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,7.62
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,13.19
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,30.0
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
110294,Roman Way Id,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.65
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,11.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,8.37
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,6.86
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.69
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.73
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.43
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,41.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,32.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.37
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,11.0,N Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,7.63
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,7.33
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,11.85
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.13
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.42
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.98
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.38
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,11.0,N Current (RMS),A,2.7
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,7.68
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,6.38
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,13.6
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,32.0
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
110294,Roman Way Id,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,51.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,51.0,L1 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.47
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.68
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,41.0,N Current (RMS),A,17.8
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.67
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.37
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.4
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
