Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.82
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,9.56
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,7.43
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,14.84
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
110294,Roman Way Id,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.1
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.76
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,11.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,8.24
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,8.84
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,12.75
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,24.0
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
110294,Roman Way Id,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.45
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.98
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.07
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,8.15
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,9.59
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,12.59
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
110294,Roman Way Id,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,51.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.65
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.13
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.95
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,21.0,N Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,7.14
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,11.0,N Current (RMS),A,23.4
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,8.49
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,12.68
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,12.57
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.92
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.23
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,32.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.37
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.56
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,11.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.85
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,11.0
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,12.6
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,21.3
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
110294,Roman Way Id,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.78
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.27
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,41.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,21.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.31
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.19
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,11.6
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,10.75
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,12.41
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,20.8
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.77
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.25
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.35
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.21
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,11.86
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,10.54
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,14.7
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,27.3
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
110294,Roman Way Id,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.9
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,51.0,L1 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.29
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,41.0,N Current (RMS),A,15.6
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.86
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.04
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,10.49
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,9.24
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,17.34
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,38.3
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
110294,Roman Way Id,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.79
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,41.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.09
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,11.0,N Current (RMS),A,16.3
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,8.77
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,7.56
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,15.26
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,38.9
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.65
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.7
