Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.76
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,21.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,8.4
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,7.3
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,14.01
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,34.4
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.08
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.75
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,32.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,11.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,8.98
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,7.58
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,12.77
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
110294,Roman Way Id,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.45
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,41.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.49
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.93
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,32.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.5
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,11.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,11.96
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,7.81
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,12.74
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,31.5
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.29
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.64
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.95
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,11.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,8.62
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,7.83
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,13.05
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
110294,Roman Way Id,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.3
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.0
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.85
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.41
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,11.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,8.7
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,8.19
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,15.93
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,36.0
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
110294,Roman Way Id,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.47
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.37
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,51.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,51.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.06
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.57
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.96
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.88
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,32.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,12.93
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,8.67
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,15.41
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,36.5
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,51.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.12
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.84
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,21.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.36
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,11.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,12.28
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,8.49
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,15.29
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
110294,Roman Way Id,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.12
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,51.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,51.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.83
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.73
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,41.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.95
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.21
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.61
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,11.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,11.57
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,9.11
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,16.12
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,51.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.92
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.9
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,41.0,N Current (RMS),A,17.1
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.98
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,32.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,11.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,9.2
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,9.26
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,15.35
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
110294,Roman Way Id,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.22
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.32
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.98
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
