Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,51.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.16
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,41.0,N Current (RMS),A,18.6
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.15
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,32.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.29
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,11.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,8.96
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,10.33
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,17.1
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,40.8
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
110294,Roman Way Id,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,51.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.31
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.79
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.6
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,41.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.71
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.94
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.22
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.9
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.6
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,21.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,11.2
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,10.86
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,15.65
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,32.0
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
110294,Roman Way Id,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.26
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.48
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.09
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,41.0,N Current (RMS),A,19.5
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.02
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,21.0,N Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,11.68
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,11.84
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,14.13
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
110294,Roman Way Id,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.92
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,51.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.58
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.16
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,41.0,N Current (RMS),A,19.8
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.03
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.05
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,21.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,11.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,10.85
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,14.53
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,14.39
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
110294,Roman Way Id,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,51.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.52
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.82
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.27
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,41.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.29
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.43
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.33
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.18
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,11.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,12.33
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,15.53
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,14.4
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
110294,Roman Way Id,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.63
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,51.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,51.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.8
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,41.0,N Current (RMS),A,19.9
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.5
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,32.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.2
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,11.0,N Current (RMS),A,24.0
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,16.49
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,13.09
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,15.45
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,37.0
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
110294,Roman Way Id,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.08
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.32
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.4
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,51.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,51.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.1
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.31
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,41.0,N Current (RMS),A,22.4
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.79
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.72
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.82
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,32.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,15.78
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,10.84
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,16.8
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,38.4
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,51.0,L3 Active Power,kW,2.84
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.28
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,51.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.92
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.01
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,41.0,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.96
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.15
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,21.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,18.25
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,11.21
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,16.21
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,40.0
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
110294,Roman Way Id,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.89
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,51.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,51.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.4
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.92
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.82
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,41.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.88
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.09
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.59
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,32.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.88
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
