Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,17.54
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,11.42
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,16.15
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,39.8
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
110294,Roman Way Id,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.62
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,51.0,L3 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,4.51
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.06
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,41.0,N Current (RMS),A,20.3
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,6.96
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,32.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.64
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,11.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,19.0
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,10.95
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,16.8
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,43.8
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.75
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.89
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,51.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,51.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,51.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.11
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.93
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.43
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,41.0,N Current (RMS),A,21.3
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.27
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.15
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.5
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,32.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,17.12
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,11.09
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,19.26
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,43.2
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,51.0,L3 Active Power,kW,5.19
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.71
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.09
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,51.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,51.0,L3 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,51.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.43
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.59
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,41.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.45
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.83
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.38
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,16.75
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,13.81
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,19.57
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,37.1
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
110294,Roman Way Id,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,51.0,L3 Active Power,kW,5.71
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.64
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.6
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,51.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,51.0,L3 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,51.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.5
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.84
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.68
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,41.0,N Current (RMS),A,28.6
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.06
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,4.08
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.04
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,11.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,18.5
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,12.06
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,22.1
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,46.2
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,51.0,L3 Active Power,kW,6.78
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.87
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,51.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,51.0,L3 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,51.0,L1 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.75
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.37
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,41.0,N Current (RMS),A,24.9
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.89
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,11.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,18.78
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,14.27
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,19.48
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,39.0
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
110294,Roman Way Id,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,51.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.02
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.67
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,51.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.31
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.08
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,41.0,N Current (RMS),A,24.6
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.62
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.83
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.03
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,16.85
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,16.68
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,19.24
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,34.8
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
110294,Roman Way Id,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.11
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,51.0,L2 Active Power,kW,4.17
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,51.0,N Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,51.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.09
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.41
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,41.0,N Current (RMS),A,22.1
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.94
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.95
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.11
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,21.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.18
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,11.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,17.91
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,17.01
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,21.6
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,42.3
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
110294,Roman Way Id,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,51.0,L3 Active Power,kW,6.14
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,51.0,L1 Active Power,kW,3.92
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,51.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,51.0,L3 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,51.0,L1 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,4.26
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.02
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.88
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,41.0,N Current (RMS),A,20.5
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.86
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.59
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.93
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.79
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,11.0,N Current (RMS),A,16.6
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,17.11
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,17.78
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,20.24
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,36.8
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
110294,Roman Way Id,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,51.0,L3 Active Power,kW,4.66
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,51.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,51.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,51.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.09
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,5.18
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.81
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,41.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.67
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,32.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.55
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,21.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
