Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,16.5
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,17.44
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,22.79
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,37.2
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
110294,Roman Way Id,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,51.0,L3 Active Power,kW,4.37
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,51.0,L1 Active Power,kW,7.47
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,51.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,51.0,L1 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.03
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.74
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.4
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,41.0,N Current (RMS),A,29.8
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.65
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.12
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,32.0,N Current (RMS),A,20.7
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,37.7
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,21.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.67
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.86
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,11.0,N Current (RMS),A,31.2
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,20.4
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,17.81
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,28.91
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,56.0
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
110294,Roman Way Id,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,51.0,L3 Active Power,kW,5.93
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,51.0,L1 Active Power,kW,10.38
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,51.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,51.0,L3 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,51.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,51.0,L1 Current (RMS),A,43.9
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.08
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.09
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,41.0,N Current (RMS),A,26.3
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.38
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,4.58
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.79
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,32.0,N Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.14
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,21.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,10.73
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,11.0,N Current (RMS),A,39.3
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.2
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,26.7
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,12.76
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,26.71
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,63.2
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
110294,Roman Way Id,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,51.0,L3 Active Power,kW,5.18
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,51.0,L1 Active Power,kW,11.41
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,51.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,51.0,L1 Current (RMS),A,48.1
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.91
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,41.0,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,4.62
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.33
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.21
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,11.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,18.45
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,9.33
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,25.21
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,57.1
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.85
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,51.0,L1 Active Power,kW,11.91
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,51.0,N Current (RMS),A,26.0
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,51.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,51.0,L1 Current (RMS),A,50.3
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.8
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.63
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.3
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,41.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.64
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.17
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,32.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.76
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,11.0,N Current (RMS),A,24.0
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,18.77
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,9.51
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,23.66
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,57.5
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,51.0,L3 Active Power,kW,5.07
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.0
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,51.0,L1 Active Power,kW,12.55
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,51.0,N Current (RMS),A,25.9
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,51.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,51.0,L1 Current (RMS),A,52.9
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.57
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.24
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.27
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,11.0,N Current (RMS),A,16.8
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,15.13
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,10.98
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,24.57
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,50.1
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,51.0,L3 Active Power,kW,5.74
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,51.0,L1 Active Power,kW,12.03
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,51.0,N Current (RMS),A,24.3
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,51.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,51.0,L1 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.25
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.99
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.71
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.73
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.48
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,32.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.92
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,11.0,N Current (RMS),A,25.5
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,19.36
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,12.18
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,26.65
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,55.9
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
110294,Roman Way Id,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,51.0,L3 Active Power,kW,6.54
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,51.0,L1 Active Power,kW,13.32
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,51.0,N Current (RMS),A,28.5
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,51.0,L3 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,51.0,L1 Current (RMS),A,56.1
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.7
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.28
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,41.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.56
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.21
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,32.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,21.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,11.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,16.63
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,10.38
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,31.75
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,71.7
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
110294,Roman Way Id,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,51.0,L3 Active Power,kW,5.91
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.73
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,51.0,L1 Active Power,kW,13.03
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,51.0,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,51.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,51.0,L1 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.3
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.27
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,41.0,N Current (RMS),A,19.0
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.22
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.19
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,32.0,N Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.47
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.81
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,16.83
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,10.42
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,28.44
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,62.5
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
110294,Roman Way Id,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.91
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.57
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,51.0,L1 Active Power,kW,13.56
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,51.0,N Current (RMS),A,27.8
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,51.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,51.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,51.0,L1 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.47
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.38
