Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.22
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.17
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,32.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.25
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,11.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,14.6
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,12.07
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,31.82
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,67.0
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,51.0,L3 Active Power,kW,3.88
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.67
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,51.0,L1 Active Power,kW,16.12
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,51.0,N Current (RMS),A,35.8
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,51.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,51.0,L1 Current (RMS),A,68.1
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.02
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,41.0,N Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,4.9
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.6
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.78
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,11.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,14.04
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,12.12
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,33.01
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,71.8
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
110294,Roman Way Id,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,51.0,L1 Active Power,kW,14.28
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,51.0,N Current (RMS),A,34.5
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,51.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,51.0,L1 Current (RMS),A,61.0
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.76
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.74
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.87
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.0
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,32.0,N Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,21.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.6
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.63
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,11.0,N Current (RMS),A,24.3
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,15.42
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,13.48
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,28.19
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,59.7
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
110294,Roman Way Id,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.58
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.5
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,51.0,L1 Active Power,kW,14.01
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,51.0,N Current (RMS),A,31.6
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,51.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,51.0,L1 Current (RMS),A,59.3
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,4.62
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.61
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,41.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,6.11
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.8
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,32.0,N Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,21.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,16.85
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,12.77
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,28.47
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,56.9
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
110294,Roman Way Id,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.28
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.53
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,51.0,L1 Active Power,kW,15.46
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,51.0,N Current (RMS),A,35.1
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,51.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,51.0,L2 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,51.0,L1 Current (RMS),A,65.1
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.89
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.63
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,41.0,N Current (RMS),A,17.5
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.94
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.31
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.97
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,32.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.88
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,11.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,14.53
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,10.92
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,27.5
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,56.6
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.75
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,51.0,L1 Active Power,kW,18.17
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,51.0,N Current (RMS),A,43.2
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,51.0,L2 Current (RMS),A,16.2
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,51.0,L1 Current (RMS),A,75.9
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.33
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.29
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,41.0,N Current (RMS),A,23.2
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.27
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.92
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.94
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,32.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,35.7
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,19.43
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,10.74
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,34.12
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,73.6
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
110294,Roman Way Id,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.58
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.42
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,51.0,L1 Active Power,kW,12.45
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,51.0,N Current (RMS),A,26.7
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,51.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,51.0,L2 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,51.0,L1 Current (RMS),A,53.1
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.19
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.62
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,41.0,N Current (RMS),A,29.6
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,8.78
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.22
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,32.0,N Current (RMS),A,18.9
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,21.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.57
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,11.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,19.57
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,12.38
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,34.21
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,68.6
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
110294,Roman Way Id,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.54
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.56
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,51.0,L1 Active Power,kW,10.06
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,51.0,N Current (RMS),A,20.6
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,51.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,51.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,51.0,L1 Current (RMS),A,42.5
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.32
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,41.0,N Current (RMS),A,26.9
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.88
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.04
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,32.0,N Current (RMS),A,21.5
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,34.8
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.03
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,21.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,11.46
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.38
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,11.0,N Current (RMS),A,38.9
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,18.56
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,20.1
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,33.83
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,55.9
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
110294,Roman Way Id,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,143.1
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.93
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.02
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,51.0,L1 Active Power,kW,10.78
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,51.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.5
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,41.0,N Current (RMS),A,27.2
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,6.97
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.01
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.01
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,32.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,31.1
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,21.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.65
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.7
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,14.26
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,11.62
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,32.45
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,70.9
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
110294,Roman Way Id,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.03
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,51.0,L2 Active Power,kW,6.31
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.31
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,51.0,N Current (RMS),A,10.4
