Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.85
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,41.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,6.08
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.05
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.7
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.56
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.36
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,11.0,N Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,15.38
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,15.11
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,24.18
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,43.1
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
110294,Roman Way Id,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,51.0,L2 Active Power,kW,6.67
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,51.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,51.0,L2 Current (RMS),A,29.2
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,4.18
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.65
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,41.0,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.45
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.06
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.2
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,32.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.47
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,12.39
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,16.6
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,21.01
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,35.0
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
110294,Roman Way Id,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,51.0,L2 Active Power,kW,8.18
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.12
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,51.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,51.0,L2 Current (RMS),A,35.6
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,51.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.38
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.02
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.27
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,41.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.6
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.89
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.45
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.71
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,21.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.41
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.98
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,11.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,15.36
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,20.22
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,21.51
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
110294,Roman Way Id,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,51.0,L2 Active Power,kW,6.77
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,51.0,L1 Active Power,kW,8.71
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,51.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,51.0,L2 Current (RMS),A,29.8
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.07
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.81
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.72
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,41.0,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.52
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.27
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.7
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.2
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.21
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.9
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.22
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,11.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,17.11
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,18.65
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,26.96
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,43.0
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
110294,Roman Way Id,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,51.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,51.0,L2 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,51.0,L1 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.44
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.2
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.83
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,41.0,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.94
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.43
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,32.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.72
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.18
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.14
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,21.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.33
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,11.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,12.43
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,14.22
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,24.33
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,48.7
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
110294,Roman Way Id,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,5.83
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.22
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,41.0,N Current (RMS),A,19.1
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.47
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,4.01
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.35
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,32.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,19.4
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.79
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.57
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,21.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.41
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,11.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,14.5
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,14.6
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,18.26
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,33.5
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.79
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,51.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,51.0,L1 Active Power,kW,3.28
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,51.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,51.0,L1 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.03
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,41.0,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.9
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.68
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.71
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,32.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.83
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,21.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,9.07
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,11.0,N Current (RMS),A,34.3
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,15.57
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,18.66
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,17.59
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,32.2
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
110294,Roman Way Id,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.86
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,51.0,L1 Active Power,kW,2.9
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,51.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,51.0,L2 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,51.0,L1 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.35
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,41.0,N Current (RMS),A,18.3
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.3
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.08
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.43
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.97
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,11.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,12.46
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,13.83
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,17.15
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
110294,Roman Way Id,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,51.0,L2 Active Power,kW,2.87
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,51.0,N Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,51.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,51.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,51.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.13
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.28
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,41.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.9
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,6.6
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,32.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,11.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
