Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,11.0
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,9.68
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,18.35
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,41.0
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
110294,Roman Way Id,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.05
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.22
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,51.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,51.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,51.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.05
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.17
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,41.0,N Current (RMS),A,22.5
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.18
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.16
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.51
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,32.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,23.3
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,13.19
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,9.65
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,19.03
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,42.7
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
110294,Roman Way Id,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,51.0,L3 Active Power,kW,4.21
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,51.0,L2 Active Power,kW,3.04
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.1
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,51.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.82
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,41.0,N Current (RMS),A,29.1
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.89
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.8
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.54
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,12.59
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,9.53
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,17.17
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,38.3
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
110294,Roman Way Id,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.69
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,51.0,L2 Active Power,kW,3.2
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.01
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,51.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,51.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,51.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.8
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.13
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,41.0,N Current (RMS),A,40.0
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.99
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.74
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.32
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.23
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,21.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.75
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.65
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,11.0,N Current (RMS),A,24.8
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110294,Roman Way Id,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,11.57
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,12.69
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,26.34
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,59.9
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
110294,Roman Way Id,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,51.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.15
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,51.0,L2 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,51.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.38
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.66
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,41.0,N Current (RMS),A,27.5
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.46
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,3.33
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,20.8
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,21.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,11.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,9.39
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,7.54
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,19.8
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,47.0
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
110294,Roman Way Id,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.3
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,51.0,L2 Active Power,kW,5.28
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.48
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,51.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,51.0,L2 Current (RMS),A,23.0
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,51.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.26
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.44
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.88
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,41.0,N Current (RMS),A,19.7
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,3.86
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.44
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,32.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.84
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,10.23
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,10.45
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,13.59
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,28.1
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,51.0,L2 Active Power,kW,5.37
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.06
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,51.0,L2 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,51.0,L1 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.85
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.18
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.28
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.0
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,21.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.73
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,11.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,8.65
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,11.02
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,12.06
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,25.8
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
110294,Roman Way Id,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,51.0,L2 Active Power,kW,6.43
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,51.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,51.0,L2 Current (RMS),A,27.5
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,51.0,L1 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.36
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.38
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.1
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.93
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.82
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,11.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,9.22
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,12.59
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,12.43
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,25.0
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
110294,Roman Way Id,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,51.0,L2 Active Power,kW,6.62
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,51.0,L1 Active Power,kW,2.42
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,51.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,51.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,51.0,L2 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.28
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,41.0,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.39
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.69
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,32.0,N Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.52
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,11.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,9.4
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,13.84
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,14.01
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
110294,Roman Way Id,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,51.0,L2 Active Power,kW,7.48
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,51.0,L1 Active Power,kW,2.64
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,51.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,51.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,51.0,L2 Current (RMS),A,32.2
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,51.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.27
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.0
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,41.0,N Current (RMS),A,24.2
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.22
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,3.51
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,32.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,21.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
