Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,11.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,9.18
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,17.42
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,16.38
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,31.1
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
110294,Roman Way Id,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,51.0,L2 Active Power,kW,7.06
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,51.0,L1 Active Power,kW,2.92
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,51.0,N Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,51.0,L2 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,51.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.54
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.75
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,41.0,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.14
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.78
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.76
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,11.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,8.17
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,17.73
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,15.97
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
110294,Roman Way Id,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,51.0,L2 Active Power,kW,6.44
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.81
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,51.0,N Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.2
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,3.68
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.1
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,41.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.94
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.28
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,32.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.63
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.87
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.34
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,21.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,11.0,N Current (RMS),A,9.9
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,12.85
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,18.76
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,19.05
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
110294,Roman Way Id,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,51.0,L2 Active Power,kW,6.26
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.97
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,51.0,N Current (RMS),A,10.7
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,51.0,L2 Current (RMS),A,26.7
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.6
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.98
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.88
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,41.0,N Current (RMS),A,19.6
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.33
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,4.62
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,20.3
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.81
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.96
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.99
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,11.0,N Current (RMS),A,14.0
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,11.79
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,18.63
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,18.72
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,31.8
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
110294,Roman Way Id,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,51.0,L2 Active Power,kW,3.69
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.3
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,51.0,N Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,51.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,51.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,5.79
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.15
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,32.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,25.4
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.99
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,21.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.53
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,14.47
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,14.01
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,17.3
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
110294,Roman Way Id,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,51.0,L2 Active Power,kW,5.64
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,51.0,L1 Active Power,kW,4.84
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,51.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,51.0,L2 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,51.0,L1 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,3.1
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.26
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,5.54
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.76
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.45
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,24.7
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,11.3
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,14.97
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,18.04
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,30.4
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
110294,Roman Way Id,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,51.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,51.0,L2 Active Power,kW,6.19
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.63
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,51.0,N Current (RMS),A,11.9
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,51.0,L2 Current (RMS),A,26.4
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,51.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,41.0,N Current (RMS),A,15.0
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.78
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.39
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.74
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,32.0,N Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,21.0,N Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,9.73
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,13.22
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,17.55
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,33.1
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
110294,Roman Way Id,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,51.0,L2 Active Power,kW,6.53
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.61
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,51.0,N Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,51.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,51.0,L2 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,51.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.26
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,4.56
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.6
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,41.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.64
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.51
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,32.0,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.35
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,21.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,11.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,12.47
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,15.28
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,22.13
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,38.5
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
110294,Roman Way Id,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,95.9
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,51.0,L2 Active Power,kW,7.32
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,51.0,L1 Active Power,kW,8.07
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,51.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,51.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,51.0,L1 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,3.82
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,5.11
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.3
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,41.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.59
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.53
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,32.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,28.5
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,21.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,12.0
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,16.59
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,24.89
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,42.8
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
110294,Roman Way Id,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,51.0,L2 Active Power,kW,6.09
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,51.0,L1 Active Power,kW,7.0
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,51.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,51.0,L1 Current (RMS),A,30.6
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.23
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,4.38
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,41.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
