Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,6.08
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.5
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,32.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,26.9
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,21.0,N Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.94
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,11.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,12.32
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,16.76
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,23.45
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,38.4
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
110294,Roman Way Id,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,51.0,L2 Active Power,kW,6.99
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.98
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,51.0,N Current (RMS),A,16.2
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,51.0,L1 Current (RMS),A,26.3
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.27
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,41.0,N Current (RMS),A,24.5
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.01
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.4
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.15
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,32.0,N Current (RMS),A,11.1
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.99
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,21.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.91
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,11.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,7.98
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,12.12
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,21.98
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,48.2
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.64
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,51.0,L2 Active Power,kW,6.47
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.9
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,51.0,N Current (RMS),A,18.5
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,51.0,L3 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,51.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.75
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,41.0,N Current (RMS),A,23.5
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.08
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.56
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,4.29
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,32.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,19.8
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,21.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,8.92
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,13.78
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,23.57
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,48.3
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
110294,Roman Way Id,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,51.0,L3 Active Power,kW,3.3
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,51.0,L2 Active Power,kW,6.52
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,51.0,L1 Active Power,kW,8.49
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,51.0,N Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,51.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,51.0,L2 Current (RMS),A,28.0
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,51.0,L1 Current (RMS),A,36.2
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,0.76
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,1.03
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.55
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,41.0,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.04
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.68
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.7
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,32.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,22.9
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.2
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.39
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,21.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,11.0,N Current (RMS),A,8.3
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,11.53
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,13.66
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,25.06
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,50.9
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
110294,Roman Way Id,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,51.0,L3 Active Power,kW,3.15
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,51.0,L2 Active Power,kW,7.41
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,51.0,L1 Active Power,kW,6.38
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,51.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,51.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,51.0,L2 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,51.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.28
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.12
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.28
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,41.0,N Current (RMS),A,37.6
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,3.83
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.6
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.72
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,32.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.32
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.37
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.91
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,21.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.72
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,11.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,10.54
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,12.5
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,21.03
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,45.1
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
110294,Roman Way Id,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.88
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,51.0,L2 Active Power,kW,4.9
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.76
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,51.0,L3 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,0.86
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.9
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,41.0,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.14
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.06
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.11
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,32.0,N Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,18.8
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,22.0
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.76
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,21.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.8
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,14.57
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,14.81
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,20.62
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,37.5
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
110294,Roman Way Id,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,51.0,L3 Active Power,kW,4.03
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.76
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,51.0,L1 Active Power,kW,5.81
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,51.0,N Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,51.0,L1 Current (RMS),A,25.9
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,0.69
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,5.23
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.92
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,41.0,N Current (RMS),A,23.3
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,3.22
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.68
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,32.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.51
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.25
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,21.0,N Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.88
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,11.0,N Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,12.87
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,16.33
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,19.53
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,32.5
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
110294,Roman Way Id,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.75
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.69
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,51.0,L1 Active Power,kW,5.06
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,51.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,51.0,L3 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.2
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.89
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,41.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.63
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,2.04
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.2
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,32.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.5
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,21.0,N Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,11.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,14.44
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,12.11
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,18.3
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,35.1
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
110294,Roman Way Id,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.74
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,51.0,L3 Active Power,kW,2.78
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.75
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,51.0,L1 Active Power,kW,5.01
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,51.0,N Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,51.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,51.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.73
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.95
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.88
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,41.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.11
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,3.45
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.07
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,32.0,N Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,19.2
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.88
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.62
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,21.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.9
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,11.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,14.02
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,14.32
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,15.91
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,28.3
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
110294,Roman Way Id,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,51.0,L3 Active Power,kW,2.17
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,51.0,L2 Active Power,kW,5.31
