Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.72
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,51.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,51.0,L3 Current (RMS),A,10.3
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,51.0,L2 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,51.0,L1 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.66
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,5.12
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.4
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,41.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,5.22
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.37
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,32.0,N Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,23.6
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.71
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.94
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,21.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.2
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,19.93
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,17.62
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,19.22
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,29.9
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
110294,Roman Way Id,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,51.0,L2 Active Power,kW,4.98
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.34
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,51.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,51.0,L1 Current (RMS),A,21.1
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.5
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.42
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.39
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,41.0,N Current (RMS),A,14.8
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.94
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,4.15
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.17
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,32.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.4
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,21.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,18.05
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,16.14
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,14.19
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,31.4
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
110294,Roman Way Id,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.61
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,51.0,L2 Active Power,kW,3.17
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,51.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,51.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,51.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,51.0,L1 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.6
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.63
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,41.0,N Current (RMS),A,23.1
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,4.76
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.57
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.16
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,32.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,13.34
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,12.44
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,16.25
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,30.2
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
110294,Roman Way Id,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,51.0,L2 Active Power,kW,4.94
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,51.0,L1 Active Power,kW,2.87
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,51.0,N Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,51.0,L1 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.75
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.58
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,41.0,N Current (RMS),A,25.2
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,4.2
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.6
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,3.87
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,32.0,N Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,24.5
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,21.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.26
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.77
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,11.0,N Current (RMS),A,23.0
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110294,Roman Way Id,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,14.99
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,16.64
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,17.22
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,28.7
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
110294,Roman Way Id,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.44
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.44
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,51.0,L2 Active Power,kW,4.69
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.79
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,51.0,N Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,51.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,51.0,L1 Current (RMS),A,22.4
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,1.57
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.79
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.15
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,41.0,N Current (RMS),A,21.9
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.16
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.06
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,3.65
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,32.0,N Current (RMS),A,17.6
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.9
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,21.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,10.13
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.98
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,11.0,N Current (RMS),A,35.2
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,17.95
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,14.75
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,15.87
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,33.4
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
110294,Roman Way Id,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.59
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,51.0,L1 Active Power,kW,3.53
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,51.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,51.0,L2 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,51.0,L1 Current (RMS),A,15.8
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,1.08
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.9
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,41.0,N Current (RMS),A,17.4
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,3.04
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.43
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,17.8
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.54
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,21.0,N Current (RMS),A,13.9
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.08
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,11.0,N Current (RMS),A,20.0
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,14.23
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,10.84
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,14.63
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,33.9
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,51.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,51.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,51.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,51.0,L1 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,1.59
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.55
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.2
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,41.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,3.42
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.95
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,32.0,N Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.84
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.64
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,21.0,N Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,11.11
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.17
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,11.0,N Current (RMS),A,38.9
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,18.53
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,8.68
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,15.21
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,47.7
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,78.1
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
110294,Roman Way Id,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,51.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,51.0,L1 Active Power,kW,4.42
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,51.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,51.0,L1 Current (RMS),A,20.1
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.43
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.2
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,41.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,4.03
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.61
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.57
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,32.0,N Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,19.3
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.9
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,21.0,N Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.4
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,11.0,N Current (RMS),A,36.6
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,18.2
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,9.22
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,15.65
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,48.2
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
110294,Roman Way Id,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,51.0,L1 Active Power,kW,3.9
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,51.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,51.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,51.0,L2 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,51.0,L1 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.51
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,1.15
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,41.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,2.96
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.81
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,3.03
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,32.0,N Current (RMS),A,8.6
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,21.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.87
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
