Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,9.45
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,6.78
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,14.33
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,34.4
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.6
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.77
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,51.0,L1 Active Power,kW,4.16
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,51.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,51.0,L3 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,51.0,L1 Current (RMS),A,19.7
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.11
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.96
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,41.0,N Current (RMS),A,19.4
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.79
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,32.0,N Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.58
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,21.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.82
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,9.7
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,6.23
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,14.47
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,36.0
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.68
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,51.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,51.0,L1 Active Power,kW,4.82
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,51.0,N Current (RMS),A,11.0
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,51.0,L3 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,51.0,L2 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,51.0,L1 Current (RMS),A,21.3
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,41.0,N Current (RMS),A,21.8
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.67
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.6
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.66
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,32.0,N Current (RMS),A,15.3
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,26.6
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.07
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,21.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.81
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,13.02
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,10.83
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,16.64
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,34.6
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
110294,Roman Way Id,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.61
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.99
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,51.0,L1 Active Power,kW,7.15
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,51.0,N Current (RMS),A,18.1
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,51.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,51.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,51.0,L1 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.63
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.59
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.0
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,41.0,N Current (RMS),A,22.8
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,4.22
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.49
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,3.91
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,32.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.35
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.32
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,21.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.05
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.4
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.85
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,11.0,N Current (RMS),A,11.3
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110294,Roman Way Id,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,12.99
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,7.83
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,19.28
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,44.3
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.24
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,51.0,L2 Active Power,kW,2.22
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,51.0,L1 Active Power,kW,6.41
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,51.0,N Current (RMS),A,15.1
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,51.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,51.0,L1 Current (RMS),A,27.7
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.32
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.77
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.89
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,41.0,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,4.54
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.92
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,3.29
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,32.0,N Current (RMS),A,10.4
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,20.7
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,21.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.83
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,11.57
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,5.68
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,18.68
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,48.5
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.68
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,51.0,L1 Active Power,kW,5.78
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,51.0,N Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,51.0,L3 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,51.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,51.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.35
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,41.0,N Current (RMS),A,22.3
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,5.66
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,32.0,N Current (RMS),A,12.0
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,18.1
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,23.2
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.91
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,21.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,11.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,13.69
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,9.59
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,19.33
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,41.9
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
110294,Roman Way Id,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.35
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,51.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,51.0,L2 Active Power,kW,2.0
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,51.0,L1 Active Power,kW,4.79
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,51.0,N Current (RMS),A,11.6
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,51.0,L3 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,51.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,51.0,L1 Current (RMS),A,21.8
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,1.85
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.95
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,41.0,N Current (RMS),A,19.3
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,5.35
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,3.69
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,4.83
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,32.0,N Current (RMS),A,10.6
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,23.4
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,23.5
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.37
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,21.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,11.0,N Current (RMS),A,10.1
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,13.68
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,9.88
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,18.4
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,40.8
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
110294,Roman Way Id,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,51.0,L2 Active Power,kW,3.14
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,51.0,L1 Active Power,kW,3.96
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,51.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,51.0,L2 Current (RMS),A,14.2
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,51.0,L1 Current (RMS),A,18.5
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.99
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.56
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.38
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,41.0,N Current (RMS),A,24.1
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,5.87
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,2.91
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,2.49
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,32.0,N Current (RMS),A,13.6
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,26.2
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.74
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.19
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,21.0,N Current (RMS),A,7.3
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.31
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,11.0,N Current (RMS),A,22.9
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,18.21
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,10.49
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,19.36
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,52.0
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,51.0,L3 Active Power,kW,2.82
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,51.0,L2 Active Power,kW,2.01
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,51.0,L1 Active Power,kW,3.41
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,51.0,N Current (RMS),A,8.0
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,51.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,51.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,51.0,L1 Current (RMS),A,16.0
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,4.19
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.58
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,41.0,N Current (RMS),A,17.2
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,3.46
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,4.03
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,4.71
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,32.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,18.3
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,21.7
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,21.0,N Current (RMS),A,7.5
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,11.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,12.82
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,10.87
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,17.53
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,35.5
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
110294,Roman Way Id,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.11
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,51.0,L3 Active Power,kW,5.06
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,51.0,L2 Active Power,kW,2.88
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,51.0,L1 Active Power,kW,6.3
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,51.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,51.0,L3 Current (RMS),A,21.9
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,51.0,L2 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,51.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.14
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.37
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.86
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,41.0,N Current (RMS),A,21.7
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.42
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,2.14
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.45
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,32.0,N Current (RMS),A,11.5
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,23.1
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.51
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.48
110294,Roman Way Id,2023-08-12 08:10:00+00:00,feeder,21.0,N Current (RMS),A,6.0
